Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92386
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (Max),A,81.12
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.75
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.12
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.38
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,208.5
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,N Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,N Current (Max),A,118.75
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (Min),A,138.88
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (Max),A,267.25
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (Min),A,123.62
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (Max),A,265.38
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (Min),A,137.5
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (Max),A,234.62
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T09:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.37
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.25
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89725
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78128
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70742
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95691
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.94
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91925
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (Max),A,86.62
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,187.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.62
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,197.88
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.62
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.88
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,177.12
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,N Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,N Current (Max),A,113.5
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (Min),A,136.88
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (Max),A,272.62
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (Min),A,116.75
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (Max),A,254.12
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (Min),A,137.12
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (Max),A,250.75
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T09:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.06
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.81
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.56
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88101
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76254
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68948
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,N Current (Max),A,31.88
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95593
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.44
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92035
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (Max),A,95.5
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,193.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,211.88
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.44
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,N Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,N Current (Max),A,123.88
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (Min),A,133.88
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (Max),A,270.75
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (Min),A,112.75
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (Max),A,252.75
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (Min),A,126.75
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (Max),A,247.12
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T09:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.88
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.81
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.94
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87912
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77063
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6958
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95917
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.88
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.06
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92804
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (Max),A,89.5
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,215.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,192.25
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,N Current (Min),A,12.12
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,N Current (Max),A,112.62
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (Min),A,141.5
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (Max),A,277.75
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (Min),A,118.88
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (Max),A,255.75
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (Min),A,128.25
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (Max),A,257.12
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T09:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.25
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.81
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87576
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78299
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70095
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95053
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.25
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93103
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (Max),A,99.5
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,206.88
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,199.12
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,177.38
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,N Current (Min),A,10.88
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,N Current (Max),A,129.62
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (Min),A,140.5
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (Max),A,308.38
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (Min),A,119.62
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (Max),A,243.88
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (Max),A,247.62
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T09:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.19
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.56
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.25
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88708
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7709
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70056
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
