Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95529
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.94
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93079
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (Max),A,111.75
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,216.12
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,N Current (Min),A,10.75
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,N Current (Max),A,133.88
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (Min),A,127.62
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (Max),A,293.88
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (Min),A,111.62
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (Max),A,240.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (Min),A,131.62
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (Max),A,245.38
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T08:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.31
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.62
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90085
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78167
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70654
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94302
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (Max),A,46.88
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.12
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93442
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (Max),A,95.75
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,202.25
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.75
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,235.5
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.62
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,190.62
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,N Current (Min),A,12.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,N Current (Max),A,126.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.62
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (Min),A,134.12
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (Max),A,298.38
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (Min),A,103.75
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (Max),A,288.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (Max),A,252.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T08:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.56
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.81
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.5
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88901
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77887
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70321
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,N Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94394
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.5
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (Max),A,84.38
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,176.75
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,213.12
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,177.12
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,N Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,N Current (Max),A,112.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.88
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (Min),A,130.25
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (Max),A,279.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (Min),A,103.12
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (Max),A,252.62
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (Min),A,116.62
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (Max),A,233.25
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T08:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.62
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.06
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.38
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90021
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76803
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6791
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,N Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,N Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.38
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.37
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94485
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (Max),A,76.12
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,177.88
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.88
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.88
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,N Current (Min),A,11.12
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,N Current (Max),A,108.12
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (Min),A,110.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (Max),A,270.12
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (Max),A,251.5
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (Min),A,114.38
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (Max),A,231.38
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T08:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.19
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.94
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,57.44
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89075
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75418
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64724
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,N Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,N Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.19
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94531
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (Max),A,59.12
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,170.62
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,175.88
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.62
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,226.22
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,225.89
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,225.45
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,N Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,N Current (Max),A,92.38
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (Min),A,120.38
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (Max),A,242.25
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (Min),A,107.38
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (Max),A,220.62
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (Min),A,109.88
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (Max),A,218.5
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T08:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.62
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.81
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.63
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
