Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90512
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75454
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65093
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,N Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97241
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93536
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,164.75
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,147.38
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,N Current (Min),A,13.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,N Current (Max),A,108.5
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.25
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (Min),A,120.88
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (Max),A,239.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (Max),A,215.38
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (Max),A,208.5
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T08:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.94
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.75
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.87
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92294
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74774
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65447
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,N Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,N Current (Max),A,40.12
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92963
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (Max),A,72.75
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,160.88
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.38
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.38
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,N Current (Min),A,13.88
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,N Current (Max),A,117.12
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.38
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (Min),A,128.12
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (Max),A,239.5
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (Min),A,99.88
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (Max),A,212.88
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (Min),A,97.25
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (Max),A,202.12
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T07:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.13
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.87
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.37
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89624
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74832
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65774
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96216
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.19
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93356
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97955
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (Max),A,79.5
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,163.75
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,N Current (Min),A,11.5
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,N Current (Max),A,111.88
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (Min),A,111.38
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (Max),A,236.12
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (Min),A,97.5
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (Max),A,191.5
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (Min),A,98.38
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (Max),A,197.75
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T07:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.31
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.37
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.94
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90558
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75531
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66015
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9667
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.38
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93478
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,154.75
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,N Current (Min),A,10.12
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,N Current (Max),A,97.88
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.38
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (Min),A,123.12
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (Max),A,235.25
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (Min),A,95.88
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (Max),A,203.88
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (Min),A,103.88
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (Max),A,192.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T07:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.5
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.06
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.38
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91257
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75671
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66598
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,N Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,N Current (Max),A,46.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.25
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.63
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.25
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93249
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,159.62
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.88
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,N Current (Min),A,11.25
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,N Current (Max),A,105.75
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (Min),A,103.62
