Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (Max),A,236.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (Min),A,92.12
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (Max),A,199.75
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (Min),A,100.62
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (Max),A,203.25
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T07:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.31
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.44
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.75
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92963
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76678
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67098
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,N Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.25
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.69
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93655
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (Max),A,57.5
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.62
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,150.38
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.3
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.36
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,N Current (Min),A,10.75
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,N Current (Max),A,95.38
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.38
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (Min),A,109.62
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (Max),A,231.38
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (Min),A,95.12
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (Max),A,197.88
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (Min),A,100.5
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (Max),A,195.38
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T07:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.25
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.93
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93576
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78875
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67337
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,N Current (Max),A,43.25
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.94
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94174
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (Max),A,62.12
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.12
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.38
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.25
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.88
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,N Current (Min),A,11.38
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,N Current (Max),A,92.88
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (Min),A,120.62
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (Max),A,234.38
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (Max),A,202.88
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (Min),A,100.75
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (Max),A,203.12
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T07:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.5
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.31
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.63
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93359
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76376
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67144
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,N Current (Max),A,43.25
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.12
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.87
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93124
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (Max),A,61.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,148.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.88
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,170.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,N Current (Min),A,11.5
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,N Current (Max),A,100.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.62
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (Min),A,115.62
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (Max),A,229.5
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (Max),A,194.25
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (Max),A,199.5
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T06:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.44
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.5
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.81
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93017
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76709
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67007
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.44
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94351
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.38
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.62
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,168.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,N Current (Min),A,10.38
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,N Current (Max),A,91.38
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (Min),A,112.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (Max),A,253.38
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (Min),A,99.88
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (Max),A,221.5
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (Min),A,99.62
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (Max),A,213.75
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T06:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.69
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.5
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.63
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93021
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76422
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6723
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.62
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.25
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,181.12
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.62
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.62
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,183.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.75
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
