Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,N Current (Min),A,9.75
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,N Current (Max),A,84.5
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.88
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (Min),A,141.38
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (Max),A,258.75
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (Min),A,124.38
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (Max),A,234.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (Max),A,234.75
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T06:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.75
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,46.12
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.56
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92499
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76443
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67056
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,N Current (Max),A,43.25
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96612
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (Max),A,20.12
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.81
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92844
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (Max),A,79.38
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.75
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.12
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.25
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,N Current (Min),A,10.12
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,N Current (Max),A,119.38
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.25
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (Min),A,102.88
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (Max),A,237.62
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (Min),A,86.88
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (Max),A,196.62
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (Min),A,87.12
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (Max),A,209.88
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T06:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.62
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,45.25
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.81
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93347
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76559
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67568
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,32.75
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93259
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95257
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90973
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (Max),A,81.38
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.12
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,N Current (Max),A,112.5
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.25
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (Min),A,87.38
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (Max),A,208.88
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (Max),A,167.38
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (Max),A,168.75
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T06:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.88
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.31
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92255
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76355
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67639
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80145
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7835
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.961
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.19
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96695
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94888
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (Max),A,93.88
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.25
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,129.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,N Current (Max),A,82.62
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (Min),A,68.5
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (Max),A,191.75
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (Min),A,78.75
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (Max),A,199.88
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (Max),A,165.88
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T06:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.06
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.56
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98383
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50744
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46676
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,N Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42208
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69195
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96118
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (Max),A,32.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.94
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (Max),A,108.25
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,67.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,149.62
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.62
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,243.5
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.25
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.11
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,N Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,N Current (Max),A,95.5
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.88
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (Min),A,72.62
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (Max),A,171.38
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (Min),A,131.75
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (Max),A,247.38
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (Max),A,191.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T05:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.81
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50564
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44393
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45965
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.669
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95502
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94763
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
