Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,204.88
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,N Current (Max),A,92.38
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (Min),A,43.38
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (Max),A,146.88
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (Min),A,54.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (Max),A,209.62
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (Max),A,159.5
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T05:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.63
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41738
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41543
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,N Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56442
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62478
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94662
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.87
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.38
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88168
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78323
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93417
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (Max),A,29.62
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,N Current (Max),A,57.12
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (Max),A,89.38
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (Min),A,41.75
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (Max),A,83.88
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (Min),A,49.75
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (Max),A,91.5
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T05:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9827
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78149
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39889
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,N Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41903
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60641
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94797
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.12
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87564
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77246
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93121
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (Max),A,25.25
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,N Current (Max),A,74.75
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (Max),A,83.5
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (Min),A,41.88
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (Max),A,80.5
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (Min),A,49.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (Max),A,90.25
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T05:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87366
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39174
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58782
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6123
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94626
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.38
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.87
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.12
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87649
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77221
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93106
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,N Current (Max),A,59.62
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (Max),A,82.12
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (Min),A,41.25
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (Max),A,80.25
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (Max),A,86.75
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T05:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43874
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39898
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42943
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59573
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95447
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.69
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.06
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.5
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87121
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76867
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92724
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (Max),A,29.75
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,N Current (Max),A,68.5
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (Max),A,82.75
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (Min),A,40.25
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (Max),A,70.88
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (Min),A,48.12
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T05:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45818
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39184
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,N Current (Max),A,31.5
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47936
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59307
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95166
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (Max),A,39.25
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
