Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.12
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.81
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.31
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86487
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76269
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92221
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,N Current (Min),A,8.5
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,N Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.75
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (Max),A,84.5
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (Min),A,41.5
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (Max),A,71.88
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (Min),A,47.38
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (Max),A,92.38
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T04:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4591
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40789
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,N Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.88
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55618
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6264
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95138
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.75
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.56
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.88
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86868
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76547
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9223
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,N Current (Max),A,62.75
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (Max),A,85.88
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (Max),A,87.12
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T04:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.5
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46575
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40157
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45071
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61822
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95212
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.5
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86941
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76587
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92267
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,N Current (Max),A,49.25
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.75
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (Max),A,72.62
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (Min),A,46.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (Max),A,90.12
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T04:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.94
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46032
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41485
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55749
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60793
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9519
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.69
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.31
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.81
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86941
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7658
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92474
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,N Current (Max),A,64.88
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (Max),A,83.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (Min),A,41.25
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (Max),A,71.5
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (Min),A,49.62
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (Max),A,89.5
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T04:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.44
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84949
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40545
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43822
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,N Current (Max),A,22.75
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40969
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61584
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83844
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.44
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.56
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86749
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76312
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92352
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,N Current (Max),A,57.75
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (Min),A,41.75
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (Max),A,71.62
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (Min),A,41.5
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (Max),A,81.38
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T04:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.19
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78701
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41973
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39376
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,N Current (Max),A,16.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
