Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52651
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57543
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84311
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (Max),A,24.12
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.06
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.12
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86584
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76132
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92184
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,N Current (Max),A,44.38
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (Max),A,82.12
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T04:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.37
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.69
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74908
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4518
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44302
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.75
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50176
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63445
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84689
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.19
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.62
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.19
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86673
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76156
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9227
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,N Current (Max),A,89.5
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (Max),A,69.25
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (Max),A,72.38
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (Min),A,40.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T03:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79788
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45412
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44179
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,N Current (Max),A,14.25
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52959
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66009
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8486
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.06
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.81
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.5
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86905
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76223
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92325
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,N Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (Max),A,75.75
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (Min),A,39.88
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (Max),A,75.5
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T03:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76492
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45284
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45599
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,N Current (Max),A,14.12
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.88
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.81
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5892
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64453
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85153
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.81
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.06
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.06
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87845
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7608
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92337
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,N Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (Max),A,72.38
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (Min),A,42.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (Max),A,72.5
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (Min),A,40.25
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (Max),A,79.25
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T03:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.19
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.69
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79516
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41692
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45486
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,N Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40826
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62017
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84845
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.75
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.63
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.75
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8439
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76147
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92325
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,N Current (Max),A,80.38
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (Min),A,29.38
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T03:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.25
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77356
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40594
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45949
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,N Current (Max),A,20.5
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
