Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55819
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61444
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82681
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.69
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.94
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83529
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76074
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92197
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,N Current (Max),A,55.25
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (Max),A,70.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (Min),A,41.12
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T03:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78231
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43136
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40896
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39535
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57021
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84646
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.75
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.38
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.19
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8338
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75955
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92059
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (Max),A,22.12
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,N Current (Max),A,73.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (Max),A,71.5
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (Min),A,40.75
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (Max),A,76.12
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T03:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.75
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.44
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78564
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46319
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41759
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55407
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59451
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84537
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.56
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.5
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.25
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83816
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76159
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9209
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,N Current (Max),A,56.75
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (Max),A,72.88
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (Min),A,40.88
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T02:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.69
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77264
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42876
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42666
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,N Current (Max),A,14.12
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51949
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55914
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84021
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.94
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.13
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.69
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83966
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76153
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92139
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,N Current (Max),A,29.12
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (Min),A,40.25
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (Max),A,79.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T02:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.5
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.19
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80642
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45583
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43682
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,N Current (Max),A,14.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46893
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62289
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85165
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.19
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.56
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.88
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83926
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76196
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92068
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,N Current (Max),A,32.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (Min),A,28.5
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (Min),A,36.38
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (Max),A,72.12
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (Max),A,78.25
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T02:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.44
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.94
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
