Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75747
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47158
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43651
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,N Current (Max),A,31.88
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.62
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56411
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63171
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84652
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.69
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.75
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84155
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76342
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92227
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,N Current (Max),A,96.38
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (Max),A,76.12
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (Min),A,41.5
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (Min),A,40.75
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (Max),A,83.88
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T02:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.56
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80127
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46331
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43566
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,N Current (Max),A,14.38
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42214
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61392
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8468
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.94
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.75
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.19
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.841
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7644
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9227
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,N Current (Max),A,41.88
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (Max),A,60.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (Min),A,38.5
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (Max),A,75.75
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T02:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.62
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.94
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.12
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73938
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42556
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42174
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.12
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54946
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59063
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8475
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.69
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.87
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.5
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84045
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76449
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92096
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,N Current (Max),A,75.5
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (Min),A,28.12
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (Max),A,73.38
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (Min),A,40.38
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (Max),A,79.25
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T02:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.88
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80578
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46276
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43645
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,N Current (Max),A,18.62
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49413
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60964
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84793
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.88
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.75
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84289
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76696
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92288
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (Max),A,18.12
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,N Current (Max),A,45.75
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (Min),A,28.38
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (Max),A,72.38
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (Min),A,41.5
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (Max),A,71.75
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (Max),A,80.38
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T01:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.37
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83645
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45776
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43618
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,N Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52767
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61941
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83978
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.62
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.37
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8436
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76681
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92316
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,N Current (Max),A,84.88
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
