Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (Max),A,74.38
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (Min),A,41.25
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (Max),A,71.88
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (Min),A,40.75
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (Max),A,81.75
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T01:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79727
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46212
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4139
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,N Current (Max),A,20.12
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,117.44
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5462
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57613
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83456
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.81
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.31
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.19
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84192
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76638
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92367
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,N Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (Max),A,69.25
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (Min),A,40.75
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (Max),A,71.75
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (Min),A,39.38
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (Max),A,80.75
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T01:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.69
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79263
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47173
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45119
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,N Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.38
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44234
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62478
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85098
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (Max),A,27.62
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.94
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.25
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.06
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8446
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76907
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92529
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,N Current (Max),A,41.88
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (Max),A,60.12
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (Min),A,37.25
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (Min),A,41.25
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (Max),A,77.88
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T01:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78457
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45614
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44164
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57137
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61819
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84558
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.94
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.81
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.44
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84448
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76889
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92563
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,N Current (Max),A,86.12
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (Min),A,29.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (Min),A,41.5
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (Min),A,40.88
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (Max),A,75.38
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T01:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78299
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42916
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41051
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,N Current (Max),A,22.62
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38915
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54946
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81769
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.25
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.75
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.5
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84335
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76889
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92544
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,N Current (Max),A,72.62
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (Max),A,69.25
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (Min),A,39.88
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (Max),A,73.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (Max),A,75.25
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T01:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.56
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77481
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44106
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.45098
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,N Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.38
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56838
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61804
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8558
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (Max),A,35.88
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.63
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.68
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84268
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76855
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92566
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
