Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,N Current (Max),A,80.88
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (Min),A,28.5
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (Max),A,81.75
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (Min),A,41.88
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (Max),A,81.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T00:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78555
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44646
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4265
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,N Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52627
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61407
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86355
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.75
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.37
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.38
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84045
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76535
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92273
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,N Current (Max),A,72.12
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (Min),A,39.5
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (Max),A,73.38
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (Min),A,40.88
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (Max),A,76.75
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T00:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.13
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74694
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4385
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40829
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,N Current (Max),A,20.38
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.88
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41866
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56793
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85226
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.38
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.19
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8403
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76654
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92285
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,N Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (Min),A,38.62
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (Max),A,73.62
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (Max),A,81.62
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T00:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.88
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.19
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79406
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46786
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42214
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,N Current (Max),A,41.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56692
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63546
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85885
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (Max),A,44.62
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.25
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.13
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.94
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84323
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76977
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92486
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,N Current (Max),A,124.38
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (Min),A,28.88
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (Min),A,34.75
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (Max),A,82.38
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (Min),A,39.38
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (Max),A,81.88
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T00:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.63
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7297
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43481
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41741
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,N Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.88
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39742
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56728
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84121
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.31
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.75
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.68
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83761
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76794
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92279
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,N Current (Max),A,74.38
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (Min),A,28.5
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (Max),A,76.12
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (Min),A,40.5
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (Max),A,79.88
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T00:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.13
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79336
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4446
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40826
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,N Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5433
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56146
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88382
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.44
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.25
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8374
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76797
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92114
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
