Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,N Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (Min),A,28.88
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (Max),A,70.25
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (Min),A,42.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (Max),A,85.75
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-05T00:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.87
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.87
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.13
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.746
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75625
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71875
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,N Current (Max),A,71.5
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,2.62
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59484
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7127
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89828
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (Max),A,83.88
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.5
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.44
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.94
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83996
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75756
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84424
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (Max),A,77.12
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,N Current (Max),A,230.62
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (Max),A,147.62
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (Min),A,54.12
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (Max),A,160.75
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (Min),A,67.88
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (Max),A,158.62
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T23:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,52.62
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.56
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.13
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75003
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74362
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70648
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,N Current (Max),A,56.38
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.62
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58297
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6466
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89715
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (Max),A,60.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.87
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.87
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84155
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76068
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84704
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (Max),A,56.88
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,N Current (Max),A,172.38
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (Max),A,125.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (Min),A,60.88
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (Max),A,136.88
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (Min),A,65.75
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (Max),A,135.38
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T23:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.31
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,49.12
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.44
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71341
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72772
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68847
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.62
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,N Current (Max),A,48.38
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,2.12
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49224
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66271
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89844
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (Max),A,45.75
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.69
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.44
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.69
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84115
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75448
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84186
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (Max),A,66.75
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,N Current (Max),A,158.5
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (Max),A,135.88
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (Max),A,155.25
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (Min),A,68.88
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (Max),A,150.5
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T23:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.37
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.31
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.94
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76593
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75171
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71603
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,N Current (Max),A,93.5
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66232
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71575
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8992
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (Max),A,104.12
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.63
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.5
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.5
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84491
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75839
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84668
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (Max),A,96.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,N Current (Max),A,291.25
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (Min),A,54.12
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (Max),A,112.75
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (Max),A,144.25
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (Min),A,66.5
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (Max),A,114.62
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T23:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.37
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.19
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69494
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70333
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66513
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,2.38
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.75
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48208
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71969
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89966
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
