Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.93
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.25
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.38
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84091
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75491
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84277
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,N Current (Max),A,115.25
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (Max),A,135.12
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (Max),A,133.75
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (Min),A,67.88
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (Max),A,144.5
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T23:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.31
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.69
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.88
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72409
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72155
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68243
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,N Current (Max),A,40.5
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.81
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69134
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69918
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90228
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (Max),A,53.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.69
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.5
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.06
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84192
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75363
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84216
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,N Current (Max),A,125.12
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (Max),A,108.88
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (Min),A,59.75
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (Max),A,110.12
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (Max),A,114.75
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T23:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.31
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.87
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.5
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71072
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71423
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67687
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,N Current (Max),A,71.75
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,2.88
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48623
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69903
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89371
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (Max),A,80.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.25
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.81
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.06
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8417
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75677
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84411
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (Max),A,90.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,N Current (Max),A,239.12
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (Max),A,127.75
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (Min),A,71.12
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (Max),A,137.38
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T22:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,54.94
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,54.56
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,58.19
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78079
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74643
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71377
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,N Current (Max),A,51.62
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.75
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6444
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70324
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90066
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.81
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83584
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74847
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83917
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,N Current (Max),A,155.38
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (Min),A,59.88
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (Max),A,144.5
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (Min),A,61.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (Max),A,148.12
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (Max),A,139.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T22:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.44
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.5
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74762
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74136
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70559
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,N Current (Max),A,98.38
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,3.25
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45354
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67016
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89264
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (Max),A,108.88
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.06
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.94
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.94
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83841
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74881
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83813
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (Max),A,103.25
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,N Current (Max),A,310.12
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (Max),A,145.38
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (Min),A,60.88
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (Max),A,145.5
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (Max),A,126.75
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T22:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.69
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,50.38
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.06
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69226
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70083
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66467
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,N Current (Max),A,62.75
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,2.12
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,80.88
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
