Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6679
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71664
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89502
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.56
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.25
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.56
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84103
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7507
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83957
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,N Current (Max),A,199.62
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (Max),A,124.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (Min),A,63.25
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (Max),A,131.25
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (Min),A,70.25
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (Max),A,139.88
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T22:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.31
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.81
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.69
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76144
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74417
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71142
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,N Current (Max),A,55.12
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.75
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5704
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69595
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89667
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.75
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.12
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.06
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84143
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75381
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84451
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.62
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,N Current (Min),A,5.75
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,N Current (Max),A,192.25
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (Min),A,52.88
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (Max),A,106.62
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (Max),A,106.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (Max),A,115.88
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T22:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.13
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.19
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.87
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74994
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70336
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67248
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,N Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.13
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56802
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66332
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89145
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (Max),A,52.88
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.38
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.69
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8389
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74926
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8403
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,N Current (Max),A,145.25
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (Max),A,132.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (Min),A,62.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (Max),A,139.75
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (Max),A,145.12
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T22:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.69
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.44
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79608
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74887
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72512
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,N Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57382
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69693
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88305
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.25
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.44
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83642
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75012
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84393
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,N Current (Max),A,108.62
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (Max),A,110.38
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (Min),A,61.12
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (Max),A,108.62
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (Max),A,117.25
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T21:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.81
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.62
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.62
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7792
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7258
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69857
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,N Current (Max),A,71.38
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49459
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67291
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88022
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (Max),A,80.38
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.19
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83459
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75085
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84372
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (Max),A,58.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,N Current (Max),A,208.88
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (Min),A,55.5
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (Max),A,141.25
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (Min),A,62.12
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (Max),A,110.5
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (Min),A,69.25
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (Max),A,134.5
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T21:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.94
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.81
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.69
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75402
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71865
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69113
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,N Current (Max),A,32.12
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
