Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.5
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65628
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6734
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88128
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.13
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.06
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84079
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75659
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84775
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (Max),A,32.12
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,N Current (Max),A,107.88
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (Max),A,146.5
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (Max),A,157.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (Min),A,66.88
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (Max),A,147.88
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T21:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.88
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.31
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.19
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79861
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74963
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72049
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,N Current (Max),A,56.25
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47726
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69104
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88663
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (Max),A,55.5
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.13
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.44
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.63
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8403
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75366
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84405
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (Max),A,59.12
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,N Current (Max),A,169.5
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (Max),A,109.25
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (Max),A,103.25
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (Min),A,64.75
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (Max),A,116.12
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T21:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.25
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.81
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.81
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75128
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70645
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68057
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,N Current (RMS),A,5.38
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.44
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61968
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68093
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88986
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.56
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.75
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84872
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75952
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85092
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,N Current (Max),A,107.75
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (Max),A,123.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (Min),A,59.5
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (Max),A,125.75
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (Max),A,132.5
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T21:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.75
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.37
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.56
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79782
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75457
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72824
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,N Current (Max),A,65.25
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4959
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68466
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88797
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (Max),A,74.5
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.94
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.25
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.32
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84875
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76056
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85135
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (Max),A,66.5
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,N Current (Max),A,205.5
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (Max),A,117.62
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (Max),A,109.5
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (Min),A,66.12
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (Max),A,114.5
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T21:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.37
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.13
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.19
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76461
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72482
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69973
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,N Current (Max),A,39.75
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,5.38
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61755
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.677
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88028
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.63
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.75
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.87
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8551
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77151
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85348
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,N Current (Max),A,140.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (Max),A,110.62
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (Min),A,62.88
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (Max),A,124.88
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (Max),A,139.88
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T20:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,55.63
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
