Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,56.06
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,58.13
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80685
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76452
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74218
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,N Current (Max),A,46.38
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.88
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53698
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7019
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89999
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.06
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.94
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.88
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87332
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82116
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87491
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (Max),A,54.88
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.33
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.88
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.92
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.53
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,N Current (Max),A,142.62
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (Max),A,147.12
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (Max),A,140.5
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (Min),A,62.88
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (Max),A,154.12
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T20:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.69
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.87
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.56
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79916
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77014
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74319
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,N Current (Max),A,63.12
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57379
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70275
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89261
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.94
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.25
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.12
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87994
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83764
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88077
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (Max),A,61.88
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.11
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.19
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,N Current (Max),A,190.88
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (Min),A,53.12
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (Max),A,118.5
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (Max),A,120.38
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (Min),A,64.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (Max),A,128.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T20:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.69
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.87
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.56
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7532
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70822
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6896
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,N Current (Max),A,57.25
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.88
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63272
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73278
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90289
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.31
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.5
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88626
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84787
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8884
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (Max),A,73.5
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,N Current (Max),A,186.5
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (Max),A,133.38
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (Max),A,145.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (Min),A,70.12
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (Max),A,147.5
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T20:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.63
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.56
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.07
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81836
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7735
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75558
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,N Current (Max),A,53.75
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.94
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46474
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71786
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89834
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (Max),A,57.62
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.56
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.63
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.75
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8883
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85003
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88589
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,N Current (Max),A,168.62
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,17.12
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (Min),A,53.38
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (Max),A,117.5
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (Max),A,137.12
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (Max),A,128.5
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T20:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.69
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.44
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.5
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73193
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68988
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67257
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,N Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,N Current (RMS),A,5.12
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66085
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71279
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90332
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.31
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.5
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.88
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88779
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84927
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88519
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
