Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,N Current (Max),A,84.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (Min),A,57.25
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (Max),A,125.75
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (Max),A,151.62
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (Max),A,153.12
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T20:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.5
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.19
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.19
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82318
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76281
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74826
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,N Current (Max),A,76.62
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,N Current (RMS),A,7.38
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49053
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72403
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89386
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (Max),A,77.5
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.12
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.63
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.56
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88382
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84588
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88324
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (Max),A,88.5
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,N Current (Max),A,241.75
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,17.25
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (Max),A,128.12
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (Max),A,136.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (Min),A,67.62
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (Max),A,130.62
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T19:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.87
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.63
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.37
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70871
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69042
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,N Current (Max),A,41.75
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,N Current (RMS),A,4.75
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65035
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71798
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90411
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (Max),A,52.25
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.62
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.81
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.62
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88659
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85064
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88663
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,N Current (Max),A,125.25
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.12
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (Max),A,135.5
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (Max),A,148.25
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (Max),A,141.25
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T19:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.63
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.62
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.62
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80035
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75009
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73095
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,N Current (Max),A,73.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53902
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69097
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89844
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (Max),A,85.5
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.75
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88678
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85245
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88653
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (Max),A,67.25
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,N Current (Max),A,222.25
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (Min),A,54.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (Max),A,148.5
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (Min),A,64.62
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (Max),A,143.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (Max),A,142.88
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T19:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.44
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.5
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.69
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79638
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76184
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73931
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,N Current (Max),A,40.38
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,N Current (RMS),A,4.75
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.07
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57861
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70468
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89181
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (Max),A,43.38
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.19
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.69
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.56
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88959
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85434
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88885
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,N Current (Max),A,116.25
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (Min),A,52.62
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (Max),A,119.62
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (Min),A,60.25
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (Max),A,130.5
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (Max),A,126.25
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T19:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.19
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.56
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.94
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77798
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71127
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69277
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,N Current (Max),A,47.75
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64553
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73886
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90771
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (Max),A,47.75
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.38
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.81
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.44
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89545
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85467
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89026
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
