Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,N Current (Max),A,144.75
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.88
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (Min),A,59.38
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (Max),A,149.75
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (Max),A,160.88
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (Min),A,72.38
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (Max),A,169.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T19:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.12
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.87
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.19
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7872
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76434
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73803
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,N Current (Max),A,109.62
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,N Current (RMS),A,4.25
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49447
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69796
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89487
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (Max),A,116.38
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.75
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.69
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.25
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8865
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85217
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88818
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (Max),A,128.88
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,N Current (Max),A,351.5
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.12
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (Min),A,51.25
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (Max),A,130.38
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (Min),A,55.75
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (Max),A,171.12
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (Min),A,65.12
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (Max),A,136.88
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T19:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.82
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.44
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.44
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79129
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72329
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70532
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,N Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.75
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62084
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68728
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90018
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.81
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.06
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.56
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89142
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85373
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89206
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (Max),A,45.38
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,N Current (Max),A,109.62
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.88
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (Max),A,131.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (Max),A,148.5
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (Min),A,67.88
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (Max),A,140.12
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T18:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.18
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.31
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80414
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7666
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74804
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,N Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,4.88
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4916
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73422
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90546
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.62
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.69
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.88
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88843
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84955
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88809
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (Max),A,54.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,N Current (Max),A,95.5
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (Max),A,136.38
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (Max),A,149.25
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (Max),A,157.88
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T18:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.94
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.06
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.75
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76751
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70068
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68051
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,N Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69491
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73257
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90469
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.69
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.63
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.06
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88275
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84475
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88495
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (Max),A,50.25
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,N Current (Max),A,125.25
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (Max),A,115.88
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (Min),A,66.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (Max),A,138.62
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (Max),A,131.12
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T18:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.12
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.69
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.56
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78723
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73471
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71936
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,N Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.62
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50622
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72204
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89972
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (Max),A,77.25
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.06
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.12
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.88
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88739
