Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84976
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88952
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (Max),A,87.62
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,N Current (Max),A,232.12
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (Max),A,146.75
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (Max),A,148.25
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (Max),A,148.88
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T18:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.5
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.75
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.69
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81347
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75897
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74002
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,N Current (Max),A,40.12
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54318
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68298
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89438
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.12
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.69
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.69
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88827
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85006
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89267
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,N Current (Max),A,112.88
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.62
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (Max),A,118.5
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (Min),A,63.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (Max),A,128.75
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (Min),A,70.75
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (Max),A,136.5
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T18:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.44
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.44
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.37
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75119
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71585
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69653
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,5.25
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60778
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70819
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90335
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.81
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.63
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.44
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88721
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8515
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90057
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,N Current (Max),A,110.38
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.88
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (Min),A,59.88
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (Max),A,136.62
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (Max),A,149.38
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (Min),A,73.75
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (Max),A,153.62
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T18:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.37
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.5
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.44
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82632
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77502
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75479
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,N Current (Max),A,65.5
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.94
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49636
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71051
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90668
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (Max),A,68.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.56
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.38
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.38
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89154
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86612
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90576
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.25
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,N Current (Max),A,195.25
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (Min),A,58.12
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (Max),A,138.38
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (Max),A,139.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T17:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,50.62
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.62
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.31
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76852
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72961
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70181
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.635
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72467
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91403
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.69
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.88
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90039
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87539
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90991
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.09
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,N Current (Min),A,7.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,N Current (Max),A,82.5
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (Max),A,155.75
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (Min),A,76.25
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (Max),A,146.88
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T17:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.75
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.5
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.75
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80664
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7658
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74032
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,N Current (Max),A,38.38
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,5.62
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47698
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73178
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9245
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (Max),A,53.5
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
