Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.94
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.06
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91247
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8884
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (Max),A,51.62
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.62
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,N Current (Max),A,133.12
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (Max),A,136.75
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (Max),A,159.5
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (Max),A,160.62
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T17:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.94
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.69
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.19
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81253
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76861
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7442
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,N Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,6.25
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82739
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78619
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94314
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (Max),A,51.25
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.75
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.25
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.5
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93283
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90286
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91916
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,N Current (Max),A,105.75
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (Min),A,62.62
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (Max),A,145.25
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (Min),A,64.75
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (Max),A,162.88
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (Min),A,72.88
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (Max),A,153.12
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T17:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.31
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.63
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.31
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76251
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71499
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69265
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.5
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,N Current (RMS),A,5.12
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.62
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.5
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88775
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87015
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.94
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.38
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.44
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95035
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90948
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92718
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,N Current (Max),A,73.62
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (Max),A,167.88
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (Min),A,74.62
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (Max),A,185.5
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (Min),A,83.62
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (Max),A,183.75
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T17:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.88
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.81
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.75
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7994
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76388
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7406
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.62
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,N Current (RMS),A,5.88
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.31
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.935
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93933
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.44
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.44
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91724
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95572
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,180.12
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.75
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,160.38
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.62
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.25
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,N Current (Max),A,117.12
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (Min),A,99.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (Max),A,225.38
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (Min),A,84.25
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (Max),A,202.12
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (Min),A,102.5
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (Max),A,208.5
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T17:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.44
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.56
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.75
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76956
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7275
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70513
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.62
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,N Current (RMS),A,5.75
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.25
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9173
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (Max),A,42.88
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91821
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95886
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (Max),A,80.5
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.12
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.25
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.75
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.25
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,N Current (Max),A,96.38
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.38
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (Min),A,96.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (Max),A,249.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (Min),A,102.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (Max),A,242.88
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (Min),A,111.38
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (Max),A,238.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T16:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.5
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.75
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.38
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79663
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76361
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74163
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.62
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,N Current (RMS),A,4.75
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
