Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91015
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.94
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.88
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.44
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91937
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (Max),A,87.88
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,207.75
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,210.25
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.38
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,198.38
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.12
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,N Current (Min),A,9.75
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,N Current (Max),A,87.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (Max),A,239.62
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (Min),A,97.5
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (Max),A,239.88
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (Min),A,110.88
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (Max),A,247.12
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T16:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.5
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.25
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.94
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79135
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72164
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69528
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,N Current (Max),A,39.12
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.19
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.94
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.37
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92306
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (Max),A,96.88
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,194.88
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,189.62
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.12
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,N Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,N Current (Max),A,115.25
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.25
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (Min),A,118.12
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (Max),A,259.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (Min),A,99.5
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (Max),A,235.88
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (Max),A,235.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T16:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.31
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.37
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86886
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84408
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76165
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,N Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92355
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (Max),A,98.75
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.62
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,200.62
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.75
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,190.5
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.38
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,N Current (Min),A,11.25
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,N Current (Max),A,109.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.88
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (Min),A,118.75
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (Max),A,283.25
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (Min),A,103.38
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (Max),A,250.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (Min),A,107.38
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (Max),A,231.88
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T16:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.06
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.69
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.63
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81518
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79162
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71069
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,N Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.75
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.63
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.44
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92187
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (Max),A,84.5
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.75
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,192.5
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.62
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.75
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,N Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,N Current (Max),A,99.25
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.38
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (Min),A,115.38
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (Max),A,265.25
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (Min),A,108.12
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (Max),A,240.5
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (Max),A,242.25
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T16:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.32
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.44
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.31
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88806
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85061
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76352
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,N Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,N Current (Max),A,25.62
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.75
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92462
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96225
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (Max),A,90.25
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,200.62
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.25
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.12
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.38
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,185.38
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.75
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,N Current (Min),A,11.5
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,N Current (Max),A,112.5
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.12
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (Min),A,107.88
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (Max),A,254.5
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (Min),A,100.88
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (Max),A,234.5
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (Min),A,116.75
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (Max),A,228.62
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T16:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.06
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.31
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.56
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83993
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79553
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71807
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
