Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,N Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92258
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96393
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (Max),A,89.12
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,225.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.88
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,N Current (Min),A,11.62
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,N Current (Max),A,115.75
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.88
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (Min),A,121.12
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (Max),A,291.5
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (Min),A,103.38
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (Max),A,247.12
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (Min),A,118.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (Max),A,237.75
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T15:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.88
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.44
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.19
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89035
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85574
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76907
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,N Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.38
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.63
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92853
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (Max),A,110.62
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,228.5
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,208.5
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.12
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,191.62
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.05
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,N Current (Min),A,11.75
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,N Current (Max),A,127.75
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (Min),A,118.75
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (Max),A,278.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (Min),A,103.88
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (Max),A,260.12
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (Max),A,256.88
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T15:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.31
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.81
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.13
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81863
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79892
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71325
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,N Current (Max),A,19.38
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.5
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92758
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (Max),A,103.88
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,207.12
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.38
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,221.62
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.56
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,N Current (Min),A,9.75
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,N Current (Max),A,120.75
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.62
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (Min),A,124.12
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (Max),A,281.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (Min),A,103.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (Max),A,261.88
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (Min),A,122.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (Max),A,256.12
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T15:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.63
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.94
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89276
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84894
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75076
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92715
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (Max),A,95.62
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,207.62
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.62
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.88
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.12
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,177.75
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.16
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,N Current (Min),A,12.12
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,N Current (Max),A,131.38
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (Min),A,122.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (Max),A,280.25
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (Max),A,242.75
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (Max),A,236.88
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T15:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.31
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.56
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85025
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82318
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73095
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99768
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.5
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.25
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.88
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.927
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (Max),A,98.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.88
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.62
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,204.12
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,183.88
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,N Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,N Current (Max),A,134.38
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (Min),A,132.12
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (Max),A,296.25
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (Max),A,270.25
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (Min),A,116.62
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (Max),A,253.75
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
