Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T15:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.88
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.13
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85791
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82013
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72003
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (Max),A,46.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.19
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92902
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (Max),A,111.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,214.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,N Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,N Current (Max),A,136.5
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.12
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (Min),A,119.88
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (Max),A,299.88
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (Min),A,104.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (Max),A,225.5
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (Min),A,124.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (Max),A,244.88
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T15:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.19
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,45.44
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83813
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80502
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71371
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.81
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93491
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9671
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (Max),A,81.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,193.5
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.12
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.12
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.25
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,188.25
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.91
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,N Current (Min),A,13.12
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,N Current (Max),A,130.38
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (Min),A,145.25
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (Max),A,277.38
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (Min),A,115.38
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (Max),A,248.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (Max),A,275.75
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T14:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.44
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.44
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81976
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79144
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68652
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.31
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92428
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (Max),A,90.62
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,214.38
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.62
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,187.25
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,N Current (Min),A,12.75
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,N Current (Max),A,123.38
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.88
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (Min),A,140.38
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (Max),A,296.25
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (Min),A,111.62
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (Max),A,243.38
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (Max),A,243.12
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T14:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.75
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.56
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.94
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79718
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77191
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68753
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,N Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (Max),A,41.75
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91995
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,211.12
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.12
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,185.38
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,186.38
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.88
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,N Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,N Current (Max),A,109.75
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (Min),A,140.12
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (Max),A,300.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (Min),A,128.62
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (Max),A,259.25
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (Min),A,131.88
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (Max),A,271.12
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T14:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.5
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.88
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81833
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7724
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68377
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,N Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.19
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92172
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96042
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (Max),A,89.25
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,190.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
