Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,N Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,N Current (Max),A,112.38
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (Min),A,143.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (Max),A,292.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (Min),A,122.75
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (Max),A,233.62
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (Min),A,136.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (Max),A,259.88
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T14:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.25
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.69
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.19
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79236
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77026
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6845
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,N Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.25
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (Max),A,49.12
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92511
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (Max),A,92.75
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.25
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.12
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,195.62
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.62
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,N Current (Min),A,13.62
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,N Current (Max),A,116.88
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.88
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (Min),A,133.62
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (Max),A,277.38
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (Min),A,126.75
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (Max),A,232.12
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (Min),A,133.25
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (Max),A,278.62
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T14:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.25
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.31
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79712
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7745
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69424
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.25
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99728
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (Max),A,48.38
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.25
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91943
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (Max),A,97.38
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.38
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,207.12
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,199.38
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,198.88
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,N Current (Min),A,13.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,N Current (Max),A,127.38
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (Min),A,118.75
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (Max),A,284.25
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (Min),A,125.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (Max),A,252.12
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (Min),A,132.5
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (Max),A,256.75
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T14:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.12
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.5
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.81
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80453
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78695
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71029
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.75
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92578
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (Max),A,81.25
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,201.5
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,187.25
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.5
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.88
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,N Current (Min),A,13.12
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,N Current (Max),A,114.12
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (Min),A,146.5
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (Max),A,288.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (Min),A,128.38
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (Max),A,247.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (Min),A,135.5
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (Max),A,263.12
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T13:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.81
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.44
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.38
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81616
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77136
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68905
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,N Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (Max),A,47.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.56
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92264
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96225
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (Max),A,87.88
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,207.5
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.75
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,195.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,193.38
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,N Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,N Current (Max),A,108.5
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (Min),A,146.62
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (Max),A,295.25
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (Min),A,132.12
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (Max),A,257.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (Min),A,132.12
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (Max),A,258.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T13:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.44
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.06
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79467
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77035
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68872
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (Max),A,42.38
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.87
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.69
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.87
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92795
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (Max),A,74.38
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
