Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.75
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.38
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.62
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,N Current (Min),A,12.38
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,N Current (Max),A,95.88
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (Min),A,130.12
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (Max),A,270.62
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (Min),A,126.25
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (Max),A,243.12
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (Min),A,121.12
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (Max),A,255.38
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T13:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.75
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.12
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.806
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76941
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69085
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (Max),A,43.75
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.06
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92001
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95984
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (Max),A,85.75
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,212.25
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,200.88
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.44
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,N Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,N Current (Max),A,117.38
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (Min),A,134.75
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (Max),A,298.88
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (Min),A,127.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (Max),A,252.75
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (Min),A,130.38
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (Max),A,283.88
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T13:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81091
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78787
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71279
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,N Current (Max),A,11.38
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,N Current (RMS),A,8.12
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.13
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.06
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91504
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9577
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (Max),A,83.38
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,243.12
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.12
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,209.25
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,195.25
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.44
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.03
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.06
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,N Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,N Current (Max),A,102.12
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (Min),A,143.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (Max),A,353.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (Min),A,123.5
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (Max),A,271.88
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (Min),A,143.38
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (Max),A,287.62
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T13:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.19
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.31
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.56
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82278
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77298
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6968
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (Max),A,36.25
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.81
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92557
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (Max),A,90.88
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,204.5
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.25
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.25
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,195.75
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.44
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.7
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.98
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.03
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.11
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,N Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,N Current (Max),A,118.88
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (Min),A,146.62
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (Max),A,302.38
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (Min),A,128.25
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (Max),A,269.5
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (Max),A,274.62
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T13:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.56
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.25
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.75
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83423
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7792
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70349
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (Max),A,38.88
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.06
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92526
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,208.62
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.12
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,197.12
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,192.88
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.62
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.33
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.06
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.69
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,N Current (Min),A,12.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,N Current (Max),A,109.25
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (Min),A,141.25
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (Max),A,288.62
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (Min),A,125.75
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (Max),A,249.62
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (Min),A,130.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (Max),A,255.38
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T12:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.87
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.12
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.19
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80871
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78082
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70611
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,N Current (Max),A,18.88
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (Max),A,31.88
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
