Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93136
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,186.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.62
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.5
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,198.12
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.38
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.2
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.69
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,N Current (Min),A,12.38
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,N Current (Max),A,91.12
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.75
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (Min),A,137.88
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (Max),A,262.12
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (Min),A,125.38
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (Max),A,259.25
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (Min),A,130.25
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (Max),A,266.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T12:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.94
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.94
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.69
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83218
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79165
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72485
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,N Current (Max),A,20.38
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99567
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93082
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,179.88
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,192.12
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,200.38
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.83
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.86
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.2
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,N Current (Min),A,12.25
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,N Current (Max),A,88.75
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.38
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (Min),A,142.25
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (Max),A,270.75
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (Min),A,142.62
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (Max),A,259.25
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (Min),A,131.25
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (Max),A,266.62
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T12:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.75
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,29.06
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.43
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83334
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78979
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71963
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,N Current (Max),A,21.75
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (Max),A,39.5
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.06
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92749
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96371
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.25
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,183.75
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.62
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.75
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,197.75
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.88
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.86
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.28
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.33
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,N Current (Min),A,13.62
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,N Current (Max),A,83.25
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (Min),A,147.88
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (Max),A,280.5
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (Min),A,140.5
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (Max),A,262.62
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (Min),A,131.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (Max),A,287.38
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T12:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.19
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.87
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.56
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80923
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78958
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71743
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,N Current (Max),A,43.88
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,N Current (RMS),A,7.88
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (Max),A,61.5
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.44
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.69
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93194
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.88
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,195.12
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.38
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,192.25
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.8
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.83
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,N Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,N Current (Max),A,155.38
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (Min),A,151.88
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (Max),A,273.62
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (Min),A,138.25
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (Max),A,250.5
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (Min),A,140.38
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (Max),A,263.5
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T12:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.32
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.31
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85599
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80578
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71273
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,N Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.5
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.75
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92984
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (Max),A,67.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.62
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.62
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,191.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.12
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,186.5
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.09
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,N Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,N Current (Max),A,90.5
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (Min),A,143.75
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (Max),A,290.5
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (Min),A,139.25
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (Max),A,271.5
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (Min),A,137.62
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (Max),A,268.38
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T12:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.25
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.94
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.63
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85748
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77777
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68597
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
