Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (Max),A,58.62
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.62
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93368
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9682
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (Max),A,70.75
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.25
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.12
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.62
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,192.5
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,N Current (Min),A,11.5
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,N Current (Max),A,133.75
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (Min),A,136.62
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (Max),A,290.88
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (Min),A,131.12
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (Max),A,238.25
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (Min),A,132.62
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (Max),A,266.75
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T11:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.31
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.62
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88974
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79684
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70642
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,N Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.87
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.75
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.75
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93265
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (Max),A,74.38
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.75
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,192.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,198.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.05
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,N Current (Max),A,116.88
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (Min),A,155.25
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (Max),A,288.25
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (Min),A,108.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (Max),A,239.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (Min),A,134.5
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (Max),A,261.88
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T11:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.44
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.5
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87185
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7959
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70196
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,N Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.38
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.87
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92761
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95203
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,219.12
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,206.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,229.62
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,138.62
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.66
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.73
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,N Current (Max),A,88.5
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.88
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (Min),A,137.5
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (Max),A,291.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (Min),A,115.12
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (Max),A,250.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (Min),A,148.88
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (Max),A,299.5
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T11:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.06
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.12
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8887
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80392
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72036
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,N Current (Max),A,44.38
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.87
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.88
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.87
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93118
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95639
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (Max),A,78.62
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,249.62
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.25
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,213.75
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,226.75
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.75
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.36
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.53
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.41
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,N Current (Max),A,113.62
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (Min),A,160.38
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (Max),A,330.88
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (Min),A,119.38
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (Max),A,276.88
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (Min),A,152.75
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (Max),A,299.25
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T11:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.68
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.19
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.19
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89584
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84421
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77826
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,N Current (Max),A,57.75
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (Max),A,49.38
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.94
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9267
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (Max),A,102.88
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,200.88
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,181.12
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,210.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.75
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,N Current (Max),A,116.88
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.62
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (Min),A,146.62
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (Max),A,288.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (Min),A,118.5
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (Max),A,236.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (Min),A,121.25
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (Max),A,273.5
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T11:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.62
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.25
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.94
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8764
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78726
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72464
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,N Current (Max),A,32.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
