Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (Max),A,49.5
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.62
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.19
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92511
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (Max),A,70.75
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.62
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,175.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.75
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,N Current (Min),A,13.62
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,N Current (Max),A,114.88
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (Min),A,155.38
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (Max),A,307.5
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (Min),A,123.38
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (Max),A,239.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (Min),A,133.38
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (Max),A,247.88
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T11:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.94
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.69
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.19
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86453
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78128
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74069
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,N Current (Max),A,28.62
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.5
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (Max),A,82.5
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,220.88
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.88
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,196.88
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,195.5
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.38
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,N Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,N Current (Max),A,130.88
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (Min),A,146.38
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (Max),A,308.75
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (Min),A,133.5
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (Max),A,259.25
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (Min),A,144.88
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (Max),A,274.5
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T10:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.31
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.13
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.75
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82083
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78067
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73986
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94775
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (Max),A,86.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,242.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.38
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,197.5
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,197.62
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.66
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,N Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,N Current (Max),A,129.25
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (Min),A,148.62
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (Max),A,344.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (Min),A,145.25
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (Max),A,255.75
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (Min),A,149.88
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (Max),A,278.88
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T10:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.44
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.88
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.94
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80343
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77758
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73269
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,N Current (Max),A,19.12
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.75
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94846
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,N Current (Max),A,85.88
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.12
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,228.75
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.5
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,207.38
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,N Current (Min),A,13.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,N Current (Max),A,110.75
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L3 Current (Min),A,164.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L3 Current (Max),A,328.12
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L2 Current (Min),A,142.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L2 Current (Max),A,266.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L1 Current (Min),A,144.38
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L1 Current (Max),A,297.62
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T10:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.81
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.31
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.13
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80581
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7705
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7312
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.87
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94684
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,N Current (Max),A,81.62
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,215.5
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.88
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,191.88
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.25
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,207.88
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.58
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.08
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,N Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,N Current (Max),A,122.75
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L3 Current (Min),A,161.38
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L3 Current (Max),A,327.38
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L2 Current (Min),A,138.62
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L2 Current (Max),A,271.62
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L1 Current (Max),A,314.75
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T10:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.94
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.37
