Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.38
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82522
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7702
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7398
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,N Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,N Current (Max),A,21.62
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99561
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,N Current (Max),A,43.88
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.75
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,N Current (Max),A,88.25
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.75
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,218.12
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.38
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.75
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.88
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,189.38
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,N Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,N Current (Max),A,111.38
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.12
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L3 Current (Min),A,168.75
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L3 Current (Max),A,319.38
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L2 Current (Min),A,134.75
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L2 Current (Max),A,248.75
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L1 Current (Min),A,158.25
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L1 Current (Max),A,279.25
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T10:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.19
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.63
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8157
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7785
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78189
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,N Current (Max),A,28.62
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,N Current (RMS),A,7.88
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.12
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9516
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,N Current (Max),A,89.5
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.38
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,223.75
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.75
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,196.5
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.69
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.36
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.03
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.09
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,N Current (Min),A,12.5
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,N Current (Max),A,113.5
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L3 Current (Min),A,168.75
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L3 Current (Max),A,310.38
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L2 Current (Min),A,138.88
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L2 Current (Max),A,246.88
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L1 Current (Min),A,156.25
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L1 Current (Max),A,277.25
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T10:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,40.81
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.31
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81906
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78201
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78772
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,N Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,N Current (Max),A,20.25
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94656
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,N Current (Max),A,44.5
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.63
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,N Current (Max),A,80.12
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.75
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,220.88
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.88
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.5
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,197.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.75
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.2
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.56
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.91
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.12
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.08
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.08
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,N Current (Min),A,13.25
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,N Current (Max),A,109.25
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.88
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L3 Current (Min),A,158.88
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L3 Current (Max),A,322.75
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L2 Current (Min),A,131.38
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L2 Current (Max),A,245.62
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L1 Current (Min),A,153.75
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L1 Current (Max),A,286.75
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T09:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.13
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.44
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.69
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81839
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78192
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79239
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,N Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,N Current (Max),A,29.88
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95019
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,N Current (Max),A,42.75
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94238
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (Max),A,95.12
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,225.5
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.75
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,199.88
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.25
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,195.5
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.12
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.11
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.25
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.77
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.89
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.94
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,N Current (Min),A,11.75
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,N Current (Max),A,119.25
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.38
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (Min),A,167.5
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (Max),A,316.12
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (Min),A,129.5
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (Max),A,253.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (Min),A,142.62
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (Max),A,280.88
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T09:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.69
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.56
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.5
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84912
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79654
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8042
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,N Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,N Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95257
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.19
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94327
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (Max),A,90.75
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.88
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,227.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.62
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,199.62
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,199.38
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.88
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.41
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,233.77
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.77
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.47
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.02
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,N Current (Min),A,12.12
