Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,N Current (Max),A,109.62
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (Min),A,155.5
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (Max),A,302.62
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (Min),A,128.62
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (Max),A,256.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (Min),A,141.88
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (Max),A,281.75
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T09:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.94
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.69
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.5
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86758
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8042
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77218
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93548
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.94
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94986
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (Max),A,82.5
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,217.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,212.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.88
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,212.62
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.06
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.17
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.72
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.16
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.53
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,N Current (Min),A,11.25
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,N Current (Max),A,105.88
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.88
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (Min),A,169.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (Max),A,304.5
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (Max),A,259.5
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (Min),A,149.75
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (Max),A,307.38
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T09:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.75
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.06
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.94
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85315
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78244
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72873
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,N Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,N Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93509
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (Max),A,78.38
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,202.88
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.25
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,200.62
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,189.5
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.38
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.67
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.84
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.08
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.22
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,N Current (Min),A,10.75
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,N Current (Max),A,100.62
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (Min),A,151.88
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (Max),A,301.38
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (Min),A,137.88
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (Max),A,253.12
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (Min),A,140.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (Max),A,263.75
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T09:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.5
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.25
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.94
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86877
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79278
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74252
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,N Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93555
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.44
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95508
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (Max),A,82.38
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,193.5
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.88
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,187.38
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.88
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.97
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.47
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.42
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.84
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.09
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,N Current (Min),A,11.62
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,N Current (Max),A,111.88
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.88
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (Min),A,152.88
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (Max),A,298.62
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.38
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (Min),A,135.75
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (Max),A,253.38
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (Min),A,146.12
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (Max),A,267.5
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T09:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.94
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.19
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84543
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76913
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70855
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,N Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93701
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.25
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (Max),A,78.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,195.12
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.38
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,190.12
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.12
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,184.75
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.14
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.09
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.61
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.52
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.59
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.61
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,N Current (Min),A,10.88
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,N Current (Max),A,95.12
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.62
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (Min),A,150.75
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (Max),A,282.88
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (Min),A,135.62
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (Max),A,245.62
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (Min),A,133.38
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (Max),A,259.62
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T08:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.56
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.81
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.31
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89133
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82657
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78357
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,N Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,N Current (Max),A,35.88
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93875
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.87
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (Max),A,80.75
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.25
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,189.12
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.88
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,185.12
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.88
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,180.62
