Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.22
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.31
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.64
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.69
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.62
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.92
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,N Current (Min),A,12.38
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,N Current (Max),A,100.62
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.75
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (Min),A,167.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (Max),A,294.25
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (Min),A,140.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (Max),A,248.62
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (Min),A,143.5
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (Max),A,276.38
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T08:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.25
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.56
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.87
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87762
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8323
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79001
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95706
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95499
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (Max),A,72.5
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.38
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.38
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.62
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,188.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,193.12
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.22
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.91
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.91
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.92
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,N Current (Min),A,12.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,N Current (Max),A,86.62
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.88
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (Min),A,154.88
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (Max),A,300.75
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (Min),A,151.5
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (Max),A,255.12
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (Min),A,149.62
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (Max),A,272.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T08:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.56
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.13
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83542
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76504
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69909
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,N Current (Max),A,32.75
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97757
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (Max),A,84.38
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,220.62
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.62
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,193.38
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.45
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.45
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.8
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.91
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.98
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,N Current (Min),A,11.5
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,N Current (Max),A,128.62
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (Min),A,166.88
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (Max),A,305.25
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (Min),A,136.62
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (Max),A,259.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.75
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (Min),A,134.75
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (Max),A,258.5
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T08:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.56
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,38.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.31
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90423
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77462
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71078
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95407
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (Max),A,29.75
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.07
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (Max),A,95.88
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.12
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,217.75
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,207.5
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.88
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,204.5
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,132.75
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.89
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.23
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.53
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,N Current (Min),A,12.12
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,N Current (Max),A,120.38
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (Min),A,161.5
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (Max),A,310.25
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (Min),A,128.88
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (Max),A,264.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (Min),A,128.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (Max),A,248.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T08:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.69
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.63
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.5
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90402
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7846
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72177
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,N Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.25
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95084
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (Max),A,85.38
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,193.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,201.62
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,177.88
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.08
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.86
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.52
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,N Current (Min),A,9.62
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,N Current (Max),A,110.75
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (Min),A,135.88
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (Max),A,275.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (Min),A,117.38
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (Max),A,244.75
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (Min),A,113.88
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (Max),A,226.25
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T08:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.5
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.62
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,59.37
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91019
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73556
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61529
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96088
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.62
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
