Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94397
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (Max),A,87.5
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,191.5
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,176.62
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,177.88
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.45
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,N Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,N Current (Max),A,110.75
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (Min),A,109.62
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (Max),A,250.12
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (Min),A,104.5
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (Max),A,210.12
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (Max),A,225.5
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T07:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,17.63
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.87
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.12
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92255
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7568
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63995
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96448
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (Max),A,33.38
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.38
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.25
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94546
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (Max),A,89.88
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.88
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,202.75
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,N Current (Min),A,10.88
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,N Current (Max),A,119.38
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (Min),A,130.75
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (Max),A,278.62
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (Min),A,102.12
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (Max),A,230.62
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (Min),A,102.12
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (Max),A,215.12
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T07:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.06
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.31
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,60.06
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90896
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74069
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60137
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99304
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (Max),A,36.75
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94943
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (Max),A,87.62
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.62
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.75
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,190.25
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.88
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,N Current (Min),A,11.12
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,N Current (Max),A,122.5
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (Min),A,107.5
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (Max),A,255.25
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (Min),A,107.5
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (Max),A,220.38
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (Min),A,104.62
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (Max),A,209.88
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T07:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.5
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,45.56
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.37
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91369
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75659
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63244
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (Max),A,31.75
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (Max),A,105.75
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,195.25
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.88
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,216.12
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,179.38
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.5
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,N Current (Min),A,10.88
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,N Current (Max),A,123.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.62
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (Min),A,108.62
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (Max),A,262.12
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (Min),A,118.5
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (Max),A,239.25
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (Min),A,112.38
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (Max),A,226.75
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T07:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.25
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,26.81
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.06
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93329
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76907
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61282
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (Max),A,33.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95654
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (Max),A,87.5
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.88
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,202.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.62
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.5
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.62
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,N Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,N Current (Max),A,85.12
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (Min),A,112.12
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (Max),A,257.25
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (Min),A,105.38
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (Max),A,233.5
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (Min),A,100.75
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (Max),A,226.75
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T07:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.31
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,44.18
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,57.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.927
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75668
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62802
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,N Current (Max),A,48.62
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (Max),A,51.75
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
