Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.07
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94147
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.75
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,159.88
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.98
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.55
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,N Current (Min),A,11.62
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,N Current (Max),A,138.5
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (Min),A,111.38
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (Max),A,225.62
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (Min),A,96.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (Max),A,211.5
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (Max),A,203.62
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T07:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,15.69
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,28.31
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.44
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92453
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75561
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62512
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,N Current (Max),A,63.5
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (Max),A,70.62
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95044
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (Max),A,80.62
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,162.5
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.38
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,170.62
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.62
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.88
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.61
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,N Current (Min),A,10.5
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,N Current (Max),A,184.75
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.62
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (Min),A,93.25
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (Max),A,219.88
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (Max),A,215.12
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (Min),A,91.12
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (Max),A,205.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T06:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.81
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.62
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,59.63
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92605
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75143
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61935
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (Max),A,55.88
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.19
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.62
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.11
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,N Current (Min),A,10.12
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,N Current (Max),A,148.38
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (Min),A,104.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (Max),A,216.88
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (Min),A,107.12
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (Max),A,208.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (Max),A,202.12
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T06:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.44
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,36.37
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.12
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9035
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76034
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63391
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,N Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,N Current (Max),A,41.12
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.25
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (Max),A,38.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.5
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (Max),A,98.38
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,162.88
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,160.75
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,N Current (Min),A,10.12
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,N Current (Max),A,95.88
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.62
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (Min),A,79.5
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (Max),A,216.75
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (Min),A,114.88
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (Max),A,232.62
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (Min),A,91.5
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (Max),A,204.88
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T06:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.44
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,47.25
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,59.44
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93829
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74813
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61633
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,N Current (Max),A,40.75
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (Max),A,29.88
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.81
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.19
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (Max),A,56.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.88
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.38
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.62
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,183.12
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,190.12
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.38
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,N Current (Min),A,11.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,N Current (Max),A,91.62
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (Min),A,147.12
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (Max),A,259.62
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (Min),A,102.25
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (Max),A,223.38
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (Max),A,232.62
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T06:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.38
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.5
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.13
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92529
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7536
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63055
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
