Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89511
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97168
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (Max),A,36.88
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.12
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90353
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94723
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (Max),A,56.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.25
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,N Current (Max),A,97.75
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (Min),A,70.12
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (Max),A,227.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (Max),A,165.62
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (Min),A,60.62
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (Max),A,186.88
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T06:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.56
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.07
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82177
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62106
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54778
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84338
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.656
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88299
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (Max),A,32.38
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.31
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.19
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.94
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94467
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91852
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94363
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,N Current (Max),A,93.12
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (Min),A,65.75
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (Max),A,157.88
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (Min),A,69.25
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (Max),A,161.88
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (Min),A,70.88
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (Max),A,147.25
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T06:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.19
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,59.37
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.31
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8363
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60021
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57613
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69866
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71936
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8938
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.37
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (Max),A,102.62
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (RMS),A,54.38
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,157.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,192.62
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.62
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,N Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,N Current (Max),A,98.25
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (Min),A,98.5
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (Max),A,190.62
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (Min),A,121.75
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (Max),A,212.75
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (Max),A,178.5
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T05:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.94
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.63
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.75
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84421
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59655
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56036
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.81
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83835
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68246
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89239
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92514
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88284
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93182
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (Max),A,73.12
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.12
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,N Current (Max),A,87.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.75
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (Max),A,182.62
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (Max),A,196.38
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (Min),A,62.75
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (Max),A,159.5
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T05:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.19
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,55.37
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.81
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81802
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58944
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55779
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,N Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.25
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.5
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74716
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62841
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87237
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.62
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.12
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.31
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91693
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82138
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88925
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,N Current (Max),A,77.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.75
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (Max),A,135.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (Min),A,53.38
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (Max),A,123.12
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (Min),A,54.12
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (Max),A,118.5
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T05:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.31
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,42.38
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.25
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.819
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60531
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57113
