Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,N Current (Max),A,31.25
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80179
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61596
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8743
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.81
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,53.38
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.56
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83896
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67785
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83142
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,N Current (Max),A,86.38
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (Min),A,52.5
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (Max),A,103.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (Min),A,54.75
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (Max),A,105.5
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T05:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.87
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,61.69
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,65.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81973
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74572
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54662
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,N Current (Max),A,22.88
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80764
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62487
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86789
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (Max),A,31.88
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.38
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,51.06
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.63
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85901
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6835
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83807
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,N Current (Min),A,6.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,N Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (Min),A,54.38
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (Max),A,121.12
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (Min),A,55.75
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (Max),A,101.75
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (Max),A,95.88
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T05:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.63
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,49.94
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.38
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82629
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61263
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5729
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.38
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77673
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64578
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86868
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.62
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,50.06
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.43
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81741
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68298
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83288
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,N Current (Min),A,7.5
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,N Current (Max),A,60.75
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.38
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (Max),A,112.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (Min),A,47.38
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (Max),A,92.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (Max),A,100.88
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T05:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.06
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,61.37
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.5
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80896
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58358
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69845
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64611
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87832
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.37
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.88
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.19
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80835
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68081
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82953
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (Max),A,35.75
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,N Current (Max),A,98.25
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.62
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (Max),A,97.75
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (Min),A,54.5
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.38
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (Max),A,99.5
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T04:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.07
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,54.94
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,58.37
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82766
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61511
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57745
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,N Current (Max),A,22.12
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.38
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78524
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61501
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87387
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.13
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.25
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.25
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80371
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67712
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82751
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,N Current (Max),A,66.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.12
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (Min),A,54.38
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (Max),A,106.75
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (Min),A,54.62
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (Max),A,98.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
