Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (Max),A,107.88
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T04:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,62.13
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,65.94
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81323
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5819
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5389
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77429
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66146
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87005
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (Max),A,42.75
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.06
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.62
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.81
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80072
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67987
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82962
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,N Current (Min),A,6.88
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,N Current (Max),A,99.5
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.25
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (Max),A,118.12
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (Min),A,51.88
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (Max),A,90.62
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (Min),A,52.88
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (Max),A,98.38
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T04:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,59.87
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.19
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82577
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61209
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56982
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,N Current (Max),A,22.12
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77945
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61501
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87692
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.25
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,53.81
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.25
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80395
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68466
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83328
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,N Current (Min),A,6.38
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,N Current (Max),A,65.5
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (Max),A,103.25
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (Max),A,95.38
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (Min),A,54.12
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (Max),A,103.5
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T04:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.19
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.56
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.31
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82303
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59036
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54604
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72912
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65557
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87643
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.69
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,48.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.87
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79974
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67819
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82937
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,N Current (Min),A,6.5
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,N Current (Max),A,83.38
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (Max),A,106.38
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (Min),A,48.12
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (Max),A,93.62
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (Max),A,93.62
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T04:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.75
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,59.87
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,65.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75082
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60308
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55584
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83163
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59341
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84817
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (Max),A,42.25
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.81
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.69
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80194
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67755
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82699
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,N Current (Max),A,64.5
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.38
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (Min),A,52.38
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (Max),A,101.62
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (Max),A,97.25
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (Max),A,103.38
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T04:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.38
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,34.75
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.44
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63485
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60684
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55377
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,N Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.75
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70828
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63323
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8739
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.25
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,50.38
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.31
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79693
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67846
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82965
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
