Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,N Current (Max),A,99.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (Max),A,97.62
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (Max),A,98.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (Min),A,48.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T03:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.31
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,60.25
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,65.06
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64956
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60125
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54937
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81674
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66967
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87124
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (Max),A,44.38
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.19
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,51.5
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.69
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80334
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68273
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83197
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,N Current (Max),A,85.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (Min),A,48.5
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (Max),A,105.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (Max),A,100.38
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (Max),A,104.38
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T03:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.57
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.88
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65844
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60772
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56078
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.56
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73623
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61227
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87143
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.07
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.06
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.13
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80584
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6798
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83297
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (Max),A,16.88
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,N Current (Max),A,38.12
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (Max),A,93.12
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (Min),A,53.25
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (Max),A,95.62
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (Max),A,101.5
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T03:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.44
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,61.75
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.25
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63308
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59362
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54501
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.75
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.37
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80203
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59503
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86194
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.13
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.13
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.94
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80102
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67904
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83053
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,N Current (Max),A,82.12
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (Max),A,94.38
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (Max),A,96.25
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (Min),A,56.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T03:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.81
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.44
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64706
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61349
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56826
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,N Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.12
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73983
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64904
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8826
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (Max),A,56.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.06
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.44
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.81
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8024
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68011
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83191
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,N Current (Max),A,134.5
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.25
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (Min),A,46.75
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (Max),A,101.38
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (Min),A,53.62
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (Max),A,96.12
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (Min),A,56.75
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (Max),A,99.5
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T03:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,62.13
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,61.44
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,65.69
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63857
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59057
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53817
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,N Current (Max),A,17.75
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.75
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80587
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59893
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85534
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (Max),A,30.75
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.94
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.94
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.75
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80859
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67913
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8302
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
