Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,N Current (Max),A,56.5
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (Min),A,46.88
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (Max),A,89.62
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (Min),A,52.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (Max),A,96.62
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (Max),A,98.12
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T03:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,35.69
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,55.19
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,58.37
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66174
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62377
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56606
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,N Current (Max),A,44.88
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.31
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83322
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62292
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90625
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (Max),A,52.88
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.75
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,54.06
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.69
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80392
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67166
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82272
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,N Current (Max),A,138.38
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (Max),A,97.62
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (Min),A,54.38
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (Max),A,97.25
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (Min),A,56.75
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (Max),A,105.75
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T02:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,62.19
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,60.25
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,65.87
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63177
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58602
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53136
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,N Current (Max),A,50.25
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.38
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80941
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65994
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90665
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (Max),A,54.75
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.37
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,48.25
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79715
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67245
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82318
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,N Current (Max),A,150.75
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (Min),A,47.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (Max),A,106.38
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (Max),A,104.5
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (Min),A,58.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (Max),A,117.75
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T02:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,57.75
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,56.93
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.25
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64672
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62142
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5679
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,N Current (Max),A,18.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81241
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67684
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88159
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.25
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.81
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.06
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79834
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67642
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82925
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (Max),A,14.88
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,N Current (Max),A,50.75
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (Min),A,48.38
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (Max),A,104.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (Max),A,96.25
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (Min),A,56.62
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (Max),A,104.75
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T02:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.37
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,50.94
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.06
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63497
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58663
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53127
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.12
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73816
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65374
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87655
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (Max),A,40.75
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.81
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.06
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.5
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79763
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67507
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82834
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,N Current (Max),A,94.88
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (Min),A,47.88
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (Min),A,54.75
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (Max),A,95.5
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (Min),A,55.62
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (Max),A,97.75
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T02:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,58.87
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,59.31
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.57
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66018
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61285
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56497
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,N Current (Max),A,43.25
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.38
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77542
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63058
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85934
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.88
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.57
