Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.88
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79532
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.673
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82452
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (Max),A,43.38
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,N Current (Max),A,127.88
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (Min),A,50.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (Max),A,100.75
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (Min),A,56.5
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (Max),A,111.38
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (Max),A,113.5
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T02:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,32.31
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.13
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.13
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63104
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59594
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54525
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,N Current (Max),A,40.5
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.75
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73178
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66955
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87805
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.19
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.5
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.62
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8049
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68112
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82913
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,N Current (Max),A,114.38
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (Min),A,46.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (Max),A,91.38
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (Min),A,55.62
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (Max),A,105.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T02:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.25
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,59.87
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.75
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6397
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61019
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56231
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,N Current (Max),A,20.88
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.75
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83871
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65652
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88501
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.88
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.5
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.5
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80252
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67993
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82974
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,N Current (Max),A,61.88
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (Max),A,99.38
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (Min),A,56.5
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (Max),A,98.38
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (Min),A,58.25
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (Max),A,102.88
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T01:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.87
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,30.81
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.69
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65737
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60189
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55459
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73684
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6762
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88806
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (Max),A,38.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.69
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.69
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.63
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80462
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67877
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82669
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (Max),A,28.88
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,N Current (Max),A,92.75
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.75
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (Max),A,91.38
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (Min),A,56.75
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (Max),A,99.38
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (Min),A,57.62
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (Max),A,104.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T01:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,60.69
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,60.94
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.56
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64623
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60638
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55828
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,N Current (Max),A,48.12
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77859
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62078
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8746
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (Max),A,63.12
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.62
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.75
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.81
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80349
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67852
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82913
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,N Current (Max),A,147.75
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (Min),A,46.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (Max),A,116.12
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (Min),A,54.25
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (Max),A,107.62
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (Max),A,109.75
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T01:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.38
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.5
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.69
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63778
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61175
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56027
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75012
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63778
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88324
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
