Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.87
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.75
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.63
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79809
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68093
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82971
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,N Current (Min),A,5.38
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,N Current (Max),A,120.25
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.12
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (Min),A,47.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (Max),A,102.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (Max),A,97.38
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (Max),A,103.12
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T01:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.44
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,60.69
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.63
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64504
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60497
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55569
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,N Current (Max),A,40.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.25
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77679
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61617
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87909
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (Max),A,50.88
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.25
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.5
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79779
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67837
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82864
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,N Current (Min),A,5.88
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,N Current (Max),A,123.25
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.12
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (Max),A,102.62
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (Min),A,55.5
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (Max),A,102.62
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (Min),A,59.62
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (Max),A,104.25
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T01:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,41.25
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.75
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65789
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61547
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56942
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,N Current (RMS),A,4.38
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72195
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63317
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87646
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.88
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.06
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.56
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80377
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68142
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83215
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,N Current (Min),A,5.5
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,N Current (Max),A,97.75
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (Min),A,48.12
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (Max),A,95.5
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (Min),A,54.12
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (Max),A,98.88
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (Min),A,56.75
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T01:00:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.75
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,60.44
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,64.13
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63543
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60366
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55517
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,N Current (Max),A,18.75
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.38
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72973
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63278
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86532
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.63
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.5
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.06
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80282
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68371
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83197
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (Max),A,24.12
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.95
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,N Current (Min),A,5.62
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,N Current (Max),A,55.62
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (Max),A,93.25
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (Min),A,53.5
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (Max),A,92.5
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (Min),A,56.25
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (Max),A,102.62
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T00:50:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.56
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,43.75
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.19
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66079
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62921
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58074
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,N Current (Max),A,23.25
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.25
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.06
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81888
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64456
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88458
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (Max),A,35.5
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.87
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.94
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.75
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80807
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69006
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8342
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,N Current (Min),A,4.88
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,N Current (Max),A,79.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,11.88
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (Max),A,104.12
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (Min),A,50.25
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (Max),A,97.88
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (Min),A,56.38
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (Max),A,107.88
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T00:40:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,60.75
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,59.31
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.94
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65081
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60259
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55343
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,N Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.25
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
