Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74511
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63622
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8742
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.5
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,51.19
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.81
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80963
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69073
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83636
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.19
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,N Current (Max),A,100.38
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (Min),A,46.75
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (Max),A,87.88
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (Max),A,98.88
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (Min),A,55.5
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T00:30:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.94
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,48.69
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.88
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65921
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62454
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5765
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,N Current (Min),A,1.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,N Current (Max),A,20.5
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75402
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61602
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87732
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (Max),A,24.38
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.13
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,52.38
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.75
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80478
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6846
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83368
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,N Current (Min),A,5.25
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,N Current (Max),A,61.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.25
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (Min),A,46.62
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (Max),A,95.88
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (Max),A,106.75
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T00:20:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,61.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,61.13
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,65.19
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6314
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59887
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54788
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.38
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71133
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62536
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87378
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.25
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,50.56
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.69
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79971
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68161
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82892
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (Max),A,19.75
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,N Current (Min),A,5.12
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,N Current (Max),A,63.5
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (Min),A,47.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (Max),A,108.25
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (Min),A,55.12
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (Max),A,100.62
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (Min),A,58.38
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (Max),A,110.75
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T00:10:00.000+00:00,ambient,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,52.38
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,51.88
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67068
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62188
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58068
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.75
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,N Current (Max),A,20.5
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.88
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79245
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61508
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90719
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.63
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.07
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.31
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81686
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70263
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83691
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (Min),A,4.12
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (Max),A,21.38
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,N Current (Min),A,4.62
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,N Current (Max),A,47.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.62
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (Min),A,46.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (Max),A,95.38
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (Max),A,100.88
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,transformer,,Temperature,C,0.0
553197,Waterfit Brynmawr,2024-02-06T00:00:00.000+00:00,ambient,,Temperature,C,0.0
